Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110406,The Cres Henleaze,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
110406,The Cres Henleaze,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
110406,The Cres Henleaze,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110406,The Cres Henleaze,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.01
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.8
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110406,The Cres Henleaze,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-14T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-14T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-14T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-14T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
