Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110406,The Cres Henleaze,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110406,The Cres Henleaze,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110406,The Cres Henleaze,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110406,The Cres Henleaze,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
110406,The Cres Henleaze,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.0
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.6
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.1
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.6
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
110406,The Cres Henleaze,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.82
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
110406,The Cres Henleaze,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
