Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110406,The Cres Henleaze,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110406,The Cres Henleaze,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110406,The Cres Henleaze,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110406,The Cres Henleaze,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.6
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110406,The Cres Henleaze,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
