Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.75
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110406,The Cres Henleaze,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110406,The Cres Henleaze,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.22
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110406,The Cres Henleaze,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.98
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
110406,The Cres Henleaze,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
110406,The Cres Henleaze,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
110406,The Cres Henleaze,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.13
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.69
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110406,The Cres Henleaze,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.9
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
110406,The Cres Henleaze,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.61
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.0
