Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.3
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
110406,The Cres Henleaze,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.84
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.19
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.3
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.58
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110406,The Cres Henleaze,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,17.56
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.1
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110406,The Cres Henleaze,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.18
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.64
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110406,The Cres Henleaze,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.35
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
110406,The Cres Henleaze,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.98
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
110406,The Cres Henleaze,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.95
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110406,The Cres Henleaze,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.42
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110406,The Cres Henleaze,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.13
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.25
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.62
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.21
