Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.19
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.5
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
110406,The Cres Henleaze,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.12
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.05
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.58
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.79
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.89
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.03
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
