Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.43
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.63
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.8
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.1
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.39
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.34
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.33
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.47
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
