Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.39
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.88
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.19
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.47
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.57
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.48
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.52
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.18
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.75
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.55
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,-1.04
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.93
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.44
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.43
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.67
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.34
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.18
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.27
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.12
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.16
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
