Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.62
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.06
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.55
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.73
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.21
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.67
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.27
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.73
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.05
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.69
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.89
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.33
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.24
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
