Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.69
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
110406,The Cres Henleaze,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.04
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.31
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.24
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110406,The Cres Henleaze,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.44
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110406,The Cres Henleaze,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.43
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.09
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.1
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110406,The Cres Henleaze,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.05
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.1
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,2.9
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.27
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,2.7
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
110406,The Cres Henleaze,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110406,The Cres Henleaze,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
