Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.6
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.85
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.37
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110406,The Cres Henleaze,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.6
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110406,The Cres Henleaze,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.79
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
110406,The Cres Henleaze,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
110406,The Cres Henleaze,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.03
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
