Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
110406,The Cres Henleaze,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110406,The Cres Henleaze,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.77
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110406,The Cres Henleaze,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
110406,The Cres Henleaze,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.8
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.04
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
