Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.15
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.25
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.41
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.49
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.72
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110406,The Cres Henleaze,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
110406,The Cres Henleaze,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
