Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.77
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.95
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110406,The Cres Henleaze,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.7
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.59
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.83
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110406,The Cres Henleaze,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110406,The Cres Henleaze,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.4
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
110406,The Cres Henleaze,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
