Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
110406,The Cres Henleaze,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.98
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110406,The Cres Henleaze,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.47
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.2
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.89
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.97
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.7
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.2
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.78
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110406,The Cres Henleaze,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.54
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
110406,The Cres Henleaze,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.7
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
110406,The Cres Henleaze,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110406,The Cres Henleaze,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.76
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
110406,The Cres Henleaze,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
