Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110406,The Cres Henleaze,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.8
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.13
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.87
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.28
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.47
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110406,The Cres Henleaze,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.24
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.7
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110406,The Cres Henleaze,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.84
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.1
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110406,The Cres Henleaze,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.91
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110406,The Cres Henleaze,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
110406,The Cres Henleaze,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.21
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
