Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.16
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.24
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110406,The Cres Henleaze,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.98
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.49
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110406,The Cres Henleaze,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.2
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110406,The Cres Henleaze,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,20.21
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,88.4
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110406,The Cres Henleaze,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.28
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.3
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
110406,The Cres Henleaze,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.99
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.4
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110406,The Cres Henleaze,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.69
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110406,The Cres Henleaze,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.15
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.1
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
