Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
110406,The Cres Henleaze,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.8
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.7
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.1
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110406,The Cres Henleaze,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110406,The Cres Henleaze,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.65
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110406,The Cres Henleaze,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110406,The Cres Henleaze,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.83
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110406,The Cres Henleaze,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110406,The Cres Henleaze,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.06
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.7
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.54
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
