Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.43
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.3
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.33
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.27
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.16
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.9
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.59
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.71
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.64
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.55
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.17
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.3
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.99
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.13
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
