Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.68
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.38
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.33
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.16
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.36
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.67
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.45
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.51
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.61
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.88
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.89
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.09
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
