Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.63
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.35
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,2.6
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.06
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.99
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.54
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.41
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.64
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.07
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.12
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.38
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.08
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.09
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
