Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110406,The Cres Henleaze,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110406,The Cres Henleaze,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.41
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.41
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110406,The Cres Henleaze,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110406,The Cres Henleaze,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.3
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110406,The Cres Henleaze,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110406,The Cres Henleaze,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
