Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110406,The Cres Henleaze,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.03
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
110406,The Cres Henleaze,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
