Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.95
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.07
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.53
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
