Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110406,The Cres Henleaze,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.98
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110406,The Cres Henleaze,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.98
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110406,The Cres Henleaze,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.7
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
110406,The Cres Henleaze,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
