Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.7
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
110406,The Cres Henleaze,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
110406,The Cres Henleaze,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
110406,The Cres Henleaze,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.54
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110406,The Cres Henleaze,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.73
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
110406,The Cres Henleaze,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.36
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.92
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110406,The Cres Henleaze,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.27
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110406,The Cres Henleaze,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.06
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
