Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110406,The Cres Henleaze,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.15
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.09
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.36
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110406,The Cres Henleaze,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.54
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110406,The Cres Henleaze,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.98
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.98
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110406,The Cres Henleaze,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.24
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
110406,The Cres Henleaze,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.45
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110406,The Cres Henleaze,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.59
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.21
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110406,The Cres Henleaze,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.54
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.14
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
110406,The Cres Henleaze,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.62
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.9
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110406,The Cres Henleaze,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.81
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
