Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
110406,The Cres Henleaze,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.88
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.3
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.2
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
110406,The Cres Henleaze,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.88
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.5
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.56
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
110406,The Cres Henleaze,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.93
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110406,The Cres Henleaze,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.29
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.4
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.44
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
110406,The Cres Henleaze,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.85
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.3
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.6
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
110406,The Cres Henleaze,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.2
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.62
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
110406,The Cres Henleaze,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.35
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.93
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,16.2
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110406,The Cres Henleaze,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.63
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
110406,The Cres Henleaze,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.35
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.2
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.33
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.16
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.5
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.11
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.84
