Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
110406,The Cres Henleaze,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.4
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.73
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.1
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110406,The Cres Henleaze,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.72
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110406,The Cres Henleaze,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.31
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110406,The Cres Henleaze,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.15
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.26
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110406,The Cres Henleaze,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.01
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.21
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110406,The Cres Henleaze,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.62
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110406,The Cres Henleaze,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
110406,The Cres Henleaze,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110406,The Cres Henleaze,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.33
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
