Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.55
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110406,The Cres Henleaze,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.39
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.49
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110406,The Cres Henleaze,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.75
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.59
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.54
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
