Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.73
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110406,The Cres Henleaze,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.09
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.55
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110406,The Cres Henleaze,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.18
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.71
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.42
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110406,The Cres Henleaze,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.57
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.46
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.14
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110406,The Cres Henleaze,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.91
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.5
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.22
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.25
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.27
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.15
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.26
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.2
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.92
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.75
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
