Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110406,The Cres Henleaze,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.98
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.71
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.56
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.96
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.51
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.29
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.14
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110406,The Cres Henleaze,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
110406,The Cres Henleaze,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
