Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.12
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110406,The Cres Henleaze,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.48
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110406,The Cres Henleaze,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.07
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.2
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
110406,The Cres Henleaze,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.15
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110406,The Cres Henleaze,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110406,The Cres Henleaze,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.45
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,2.9
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.07
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.51
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110406,The Cres Henleaze,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.07
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
