Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.71
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
110406,The Cres Henleaze,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.76
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110406,The Cres Henleaze,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110406,The Cres Henleaze,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.29
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.08
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,2.8
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.3
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.8
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
