Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.67
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110406,The Cres Henleaze,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.74
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
