Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
110406,The Cres Henleaze,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
