Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.76
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
