Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.5
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110406,The Cres Henleaze,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.76
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
