Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.3
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.69
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.53
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.22
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110406,The Cres Henleaze,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.92
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110406,The Cres Henleaze,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.8
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.91
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
