Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.65
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110406,The Cres Henleaze,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.5
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110406,The Cres Henleaze,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.43
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110406,The Cres Henleaze,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.85
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110406,The Cres Henleaze,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.94
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.24
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.7
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.87
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
110406,The Cres Henleaze,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.62
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
