Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
110406,The Cres Henleaze,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.39
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.65
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.64
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
110406,The Cres Henleaze,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.27
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.49
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
110406,The Cres Henleaze,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.5
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.1
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
110406,The Cres Henleaze,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
110406,The Cres Henleaze,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.03
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110406,The Cres Henleaze,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.36
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.01
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110406,The Cres Henleaze,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.92
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110406,The Cres Henleaze,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.1
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
