Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.32
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.8
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110406,The Cres Henleaze,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.71
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.5
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110406,The Cres Henleaze,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110406,The Cres Henleaze,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.07
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.2
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
110406,The Cres Henleaze,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
110406,The Cres Henleaze,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
110406,The Cres Henleaze,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.95
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110406,The Cres Henleaze,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
110406,The Cres Henleaze,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
110406,The Cres Henleaze,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.67
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.17
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
