Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.18
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.35
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110406,The Cres Henleaze,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
110406,The Cres Henleaze,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110406,The Cres Henleaze,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
110406,The Cres Henleaze,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
