Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110406,The Cres Henleaze,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.67
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
110406,The Cres Henleaze,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.51
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.29
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.07
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.23
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.54
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.1
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.3
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.57
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.46
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
