Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.49
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110406,The Cres Henleaze,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.11
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.45
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.51
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.53
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110406,The Cres Henleaze,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.47
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.48
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.61
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.18
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.47
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.82
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
