Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.26
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
110406,The Cres Henleaze,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.65
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110406,The Cres Henleaze,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.56
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
110406,The Cres Henleaze,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.2
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.06
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.47
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.16
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.87
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.5
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110406,The Cres Henleaze,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110406,The Cres Henleaze,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.46
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.76
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.42
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110406,The Cres Henleaze,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.67
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.34
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
