Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.0
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.3
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
110406,The Cres Henleaze,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.86
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.1
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.42
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.64
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.49
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.17
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.28
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
110406,The Cres Henleaze,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.85
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.8
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.34
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110406,The Cres Henleaze,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
110406,The Cres Henleaze,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.49
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.4
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.07
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.57
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
110406,The Cres Henleaze,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.37
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
110406,The Cres Henleaze,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.04
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.65
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110406,The Cres Henleaze,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
