Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
110406,The Cres Henleaze,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
110406,The Cres Henleaze,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.33
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110406,The Cres Henleaze,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.4
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
110406,The Cres Henleaze,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110406,The Cres Henleaze,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.55
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110406,The Cres Henleaze,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
