Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.01
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.93
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110406,The Cres Henleaze,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.18
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110406,The Cres Henleaze,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.31
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.45
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.11
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110406,The Cres Henleaze,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.72
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110406,The Cres Henleaze,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
