Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.62
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.58
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.93
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,3.5
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
110406,The Cres Henleaze,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.32
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.94
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
