Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110406,The Cres Henleaze,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,3.7
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.94
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
110406,The Cres Henleaze,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.48
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
110406,The Cres Henleaze,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.85
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
110406,The Cres Henleaze,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.78
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.94
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110406,The Cres Henleaze,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.56
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
110406,The Cres Henleaze,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.87
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
