Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.6
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
110406,The Cres Henleaze,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.25
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110406,The Cres Henleaze,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110406,The Cres Henleaze,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.59
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.41
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.86
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110406,The Cres Henleaze,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110406,The Cres Henleaze,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.46
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110406,The Cres Henleaze,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.96
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
