Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.06
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
110406,The Cres Henleaze,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.75
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.5
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110406,The Cres Henleaze,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110406,The Cres Henleaze,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110406,The Cres Henleaze,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.42
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110406,The Cres Henleaze,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.42
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110406,The Cres Henleaze,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.0
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.7
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
110406,The Cres Henleaze,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.69
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.6
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
110406,The Cres Henleaze,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
