Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
110406,The Cres Henleaze,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.4
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.4
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110406,The Cres Henleaze,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110406,The Cres Henleaze,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.95
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110406,The Cres Henleaze,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.96
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.0
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110406,The Cres Henleaze,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.02
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110406,The Cres Henleaze,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.22
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.31
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.03
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110406,The Cres Henleaze,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110406,The Cres Henleaze,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.87
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
110406,The Cres Henleaze,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.24
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.7
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.37
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
110406,The Cres Henleaze,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.55
