Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110406,The Cres Henleaze,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.57
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.78
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.7
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110406,The Cres Henleaze,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.11
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.09
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.9
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.24
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
110406,The Cres Henleaze,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.58
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.03
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
110406,The Cres Henleaze,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.32
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
110406,The Cres Henleaze,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.95
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.3
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.13
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110406,The Cres Henleaze,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.5
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.2
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.29
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110406,The Cres Henleaze,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.87
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.6
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
110406,The Cres Henleaze,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.27
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.9
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.12
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110406,The Cres Henleaze,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.92
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.01
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
