Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
110406,The Cres Henleaze,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.73
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110406,The Cres Henleaze,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.38
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.06
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110406,The Cres Henleaze,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.55
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110406,The Cres Henleaze,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110406,The Cres Henleaze,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.66
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.7
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.75
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.31
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110406,The Cres Henleaze,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.2
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.69
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.15
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
110406,The Cres Henleaze,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.24
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.2
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.18
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.19
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.05
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.22
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.35
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110406,The Cres Henleaze,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.59
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.17
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.89
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
