Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110406,The Cres Henleaze,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.03
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.11
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
110406,The Cres Henleaze,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.58
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.81
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.92
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
110406,The Cres Henleaze,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.17
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.41
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.0
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.39
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
110406,The Cres Henleaze,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.55
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.37
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.26
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.35
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.12
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.72
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.82
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110406,The Cres Henleaze,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.5
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.29
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110406,The Cres Henleaze,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.22
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
