Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.05
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110406,The Cres Henleaze,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.76
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.0
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.23
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.76
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110406,The Cres Henleaze,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.46
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110406,The Cres Henleaze,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.97
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.71
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110406,The Cres Henleaze,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.99
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.39
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.91
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.0
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.52
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110406,The Cres Henleaze,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.96
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110406,The Cres Henleaze,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.12
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.76
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.11
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110406,The Cres Henleaze,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.28
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.56
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
110406,The Cres Henleaze,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.62
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.68
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
