Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.06
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110406,The Cres Henleaze,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.64
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.69
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.69
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110406,The Cres Henleaze,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.11
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.34
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.6
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.9
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
110406,The Cres Henleaze,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.19
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.41
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.04
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.83
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.61
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.16
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.92
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.12
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.69
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.28
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.15
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.15
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.58
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.02
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.67
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.9
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.49
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.28
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
