Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.42
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.57
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.39
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110406,The Cres Henleaze,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.02
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.11
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.49
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.7
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.29
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110406,The Cres Henleaze,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.01
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.6
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.14
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110406,The Cres Henleaze,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.44
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.79
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110406,The Cres Henleaze,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.58
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.49
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.04
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.8
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.7
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
110406,The Cres Henleaze,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.09
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110406,The Cres Henleaze,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.94
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.57
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.01
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110406,The Cres Henleaze,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.08
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.3
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.23
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.71
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.59
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.57
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.5
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
110406,The Cres Henleaze,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.72
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
