Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.26
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.32
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.51
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.55
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.75
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.84
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
110406,The Cres Henleaze,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.73
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.9
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
110406,The Cres Henleaze,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.05
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.37
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.89
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
110406,The Cres Henleaze,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.86
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.72
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.52
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.37
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
110406,The Cres Henleaze,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.09
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.4
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
110406,The Cres Henleaze,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.17
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,3.1
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
110406,The Cres Henleaze,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.25
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110406,The Cres Henleaze,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.3
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.36
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.54
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110406,The Cres Henleaze,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.68
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.73
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
110406,The Cres Henleaze,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.91
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
