Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.95
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110406,The Cres Henleaze,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.85
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.24
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110406,The Cres Henleaze,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.05
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110406,The Cres Henleaze,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.0
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.08
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
110406,The Cres Henleaze,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.23
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110406,The Cres Henleaze,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.28
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110406,The Cres Henleaze,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.79
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.65
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.98
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110406,The Cres Henleaze,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.06
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.35
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.84
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110406,The Cres Henleaze,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.2
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.16
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.44
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
110406,The Cres Henleaze,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.9
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.43
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.39
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
