Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110406,The Cres Henleaze,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.25
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.45
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.74
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,4.6
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110406,The Cres Henleaze,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.49
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.96
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.5
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110406,The Cres Henleaze,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.09
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.1
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.78
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110406,The Cres Henleaze,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.71
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.8
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.0
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.02
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110406,The Cres Henleaze,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.64
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.75
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.1
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
110406,The Cres Henleaze,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.1
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.81
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
110406,The Cres Henleaze,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.43
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.89
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.83
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.27
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.24
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.83
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
110406,The Cres Henleaze,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
110406,The Cres Henleaze,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110406,The Cres Henleaze,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
