Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.0
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
110406,The Cres Henleaze,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.23
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.63
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.97
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,3.8
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.4
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110406,The Cres Henleaze,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.48
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.24
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.3
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.85
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.47
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.0
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.46
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.31
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.29
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.98
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110406,The Cres Henleaze,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.3
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.02
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.13
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.5
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
110406,The Cres Henleaze,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.5
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.62
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.26
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.99
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.64
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.8
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.8
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110406,The Cres Henleaze,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.74
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.4
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.3
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110406,The Cres Henleaze,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.19
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.67
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.1
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.05
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.88
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.2
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.1
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110406,The Cres Henleaze,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.19
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.12
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.08
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.01
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,0.5
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.91
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
110406,The Cres Henleaze,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,5.2
